Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.93
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.12
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.26
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.53
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330184,Morrish Park,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.19
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.91
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.2
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.4
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
330184,Morrish Park,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.98
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.85
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.78
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.66
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.3
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.9
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.2
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330184,Morrish Park,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.21
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.3
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.57
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.3
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.7
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.63
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
330184,Morrish Park,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.76
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.53
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.1
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.56
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330184,Morrish Park,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.97
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.7
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.9
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,14.2
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.25
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
330184,Morrish Park,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.8
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.58
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.43
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.1
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.4
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.1
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.2
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
330184,Morrish Park,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.03
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.62
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.0
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.2
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
330184,Morrish Park,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.54
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.62
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,96.2
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.7
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.72
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330184,Morrish Park,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.65
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.8
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,90.4
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,13.7
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
