Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.06
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
330184,Morrish Park,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.69
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.22
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.42
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.3
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,13.5
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
330184,Morrish Park,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.63
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.72
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.8
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,13.4
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
330184,Morrish Park,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.58
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.91
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.2
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.5
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.8
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,13.2
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
330184,Morrish Park,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.45
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.82
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.04
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,85.1
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.7
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,13.1
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.5
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330184,Morrish Park,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.5
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.86
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.9
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.1
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,12.9
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
330184,Morrish Park,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.48
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.77
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.44
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.6
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,12.7
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
330184,Morrish Park,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.83
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.83
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,12.6
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.96
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
330184,Morrish Park,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.81
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.74
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,12.4
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.38
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
330184,Morrish Park,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.2
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.13
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.06
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.9
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,12.3
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
330184,Morrish Park,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.67
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.45
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.5
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,12.2
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
