Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.74
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.17
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
330184,Morrish Park,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.38
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.03
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.92
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.0
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.0
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
330184,Morrish Park,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.24
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.76
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.7
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.1
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.99
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.3
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
330184,Morrish Park,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.33
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.26
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.18
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,11.8
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.64
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
330184,Morrish Park,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.49
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.05
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,37.88
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.8
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,11.7
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.36
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
330184,Morrish Park,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.55
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.07
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.2
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,11.6
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.56
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
330184,Morrish Park,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.43
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.5
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.95
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.2
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.6
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.7
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,11.6
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.78
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
330184,Morrish Park,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.93
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.23
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.4
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.01
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.55
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.39
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.7
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.2
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.78
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
330184,Morrish Park,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.3
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.53
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.4
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.8
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.52
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330184,Morrish Park,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.55
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.51
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.04
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.01
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330184,Morrish Park,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.63
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.83
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.6
