Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
330184,Morrish Park,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.19
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.17
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.29
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330184,Morrish Park,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.52
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.07
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.24
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.9
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.1
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.52
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.43
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
330184,Morrish Park,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.29
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.84
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.41
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.31
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.23
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
330184,Morrish Park,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.13
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.28
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.3
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.7
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,11.6
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.09
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
330184,Morrish Park,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.78
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.37
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,11.6
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.5
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
330184,Morrish Park,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.85
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.3
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,11.6
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330184,Morrish Park,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.95
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.76
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.0
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.1
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,11.7
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
330184,Morrish Park,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.59
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.39
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,11.8
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.9
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330184,Morrish Park,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.27
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,11.8
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.06
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
330184,Morrish Park,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
