Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.51
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.84
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
330184,Morrish Park,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.59
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.08
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330184,Morrish Park,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.4
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330184,Morrish Park,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,12.1
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330184,Morrish Park,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,12.1
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330184,Morrish Park,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,12.2
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330184,Morrish Park,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,12.3
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
330184,Morrish Park,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,12.3
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330184,Morrish Park,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,12.4
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330184,Morrish Park,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,12.5
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330184,Morrish Park,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
