Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,12.5
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330184,Morrish Park,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,12.6
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330184,Morrish Park,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,12.7
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330184,Morrish Park,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,12.8
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330184,Morrish Park,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,12.9
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.35
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
330184,Morrish Park,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330184,Morrish Park,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,13.1
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330184,Morrish Park,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,13.2
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330184,Morrish Park,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330184,Morrish Park,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.92
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
330184,Morrish Park,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
