Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,13.4
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330184,Morrish Park,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,13.5
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330184,Morrish Park,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,13.6
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330184,Morrish Park,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,13.6
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330184,Morrish Park,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,13.7
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330184,Morrish Park,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.7
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
330184,Morrish Park,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.49
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330184,Morrish Park,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.2
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330184,Morrish Park,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330184,Morrish Park,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.54
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,14.2
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330184,Morrish Park,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
