Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330184,Morrish Park,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330184,Morrish Park,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
330184,Morrish Park,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.54
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.77
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330184,Morrish Park,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330184,Morrish Park,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.18
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.8
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.8
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
330184,Morrish Park,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330184,Morrish Park,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.07
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.92
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
330184,Morrish Park,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.56
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
330184,Morrish Park,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
