Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330184,Morrish Park,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330184,Morrish Park,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.21
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330184,Morrish Park,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330184,Morrish Park,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.15
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.34
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
330184,Morrish Park,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.51
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.7
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
330184,Morrish Park,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.53
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.86
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
330184,Morrish Park,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.35
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.1
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.2
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
330184,Morrish Park,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.18
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.2
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
330184,Morrish Park,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.57
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.29
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.1
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.2
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
