Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.45
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.22
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.95
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
330184,Morrish Park,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.85
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.72
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.81
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
330184,Morrish Park,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.12
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.4
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.1
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
330184,Morrish Park,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.72
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.31
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.16
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.6
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.71
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
330184,Morrish Park,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.98
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.74
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,35.62
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.9
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.7
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.86
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.35
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
330184,Morrish Park,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.51
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.26
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.85
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.1
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,17.7
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.89
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
330184,Morrish Park,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.94
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.29
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.48
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,17.7
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
330184,Morrish Park,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.71
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.8
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.41
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.0
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.85
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
330184,Morrish Park,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.83
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.58
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.29
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.0
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.3
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.68
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
330184,Morrish Park,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.97
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.05
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.93
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.0
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.8
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.0
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.37
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.58
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.78
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
330184,Morrish Park,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.62
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.67
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.6
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.7
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,17.9
