Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.76
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
330184,Morrish Park,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.15
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,40.49
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,35.6
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.6
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.5
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.7
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.5
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.46
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
330184,Morrish Park,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.59
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.95
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.63
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.0
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.08
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.05
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
330184,Morrish Park,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.34
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.45
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.8
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.87
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.9
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.1
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.24
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.6
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
330184,Morrish Park,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.3
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.67
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.68
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,38.53
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.1
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.0
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.0
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.8
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.45
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
330184,Morrish Park,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.14
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.44
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.22
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.1
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.4
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.68
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
330184,Morrish Park,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.57
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.23
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.71
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.2
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.3
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.41
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.79
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.3
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
330184,Morrish Park,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.79
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.4
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.06
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.0
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.7
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.9
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.52
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.87
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
330184,Morrish Park,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.5
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.36
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.4
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.8
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.71
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.37
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
330184,Morrish Park,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.51
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.17
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.53
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.5
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.2
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.39
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
330184,Morrish Park,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.98
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.93
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
