Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.16
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.47
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.73
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.8
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.8
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.42
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.66
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.67
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
330184,Morrish Park,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.47
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.2
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.28
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.3
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.67
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.5
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.5
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.8
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.12
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.75
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.11
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
330184,Morrish Park,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.3
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.2
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.42
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.74
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.1
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.9
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.09
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.94
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
330184,Morrish Park,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.25
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.23
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.38
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.4
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.16
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.07
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.41
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.2
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.7
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.07
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.82
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.4
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
330184,Morrish Park,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.25
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.74
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.91
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.6
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.57
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.8
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,44.78
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.1
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.9
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.0
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,182.9
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.69
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.7
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.81
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
330184,Morrish Park,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.66
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,24.23
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.54
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.76
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.8
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.1
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.73
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.9
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
330184,Morrish Park,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.82
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.95
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.65
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.74
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.04
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.1
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.93
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.12
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.35
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
330184,Morrish Park,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.92
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.52
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.8
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.05
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.66
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.79
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.2
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.1
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.0
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.68
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.42
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
330184,Morrish Park,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.39
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.58
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.83
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.7
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.76
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.55
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.76
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.73
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.22
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
330184,Morrish Park,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.81
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.51
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,38.42
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.4
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.8
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,157.4
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.88
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
330184,Morrish Park,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
