Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.51
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.26
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.08
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.96
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.9
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.3
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.8
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.04
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,69.69
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.78
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
330184,Morrish Park,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.26
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,34.51
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.6
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.01
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.7
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.1
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.3
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.69
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.46
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.57
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
330184,Morrish Park,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.43
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.2
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.16
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.34
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,39.7
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.0
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,163.9
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.81
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.9
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.22
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
330184,Morrish Park,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.43
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.88
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.22
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.0
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.8
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.08
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.02
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
330184,Morrish Park,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.62
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.55
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.75
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.99
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.8
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.4
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.0
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.22
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.86
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.47
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
330184,Morrish Park,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.9
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.4
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.21
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.1
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.8
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.4
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.08
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.47
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
330184,Morrish Park,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.04
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.64
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.71
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.4
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.42
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
330184,Morrish Park,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.1
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.6
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.42
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.56
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.0
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,18.2
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.52
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
330184,Morrish Park,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.45
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.67
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.07
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.5
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,18.2
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330184,Morrish Park,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.77
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.82
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.94
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.91
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.2
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,18.2
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.52
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
330184,Morrish Park,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
