Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.08
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.11
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.97
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.56
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.69
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.7
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
330184,Morrish Park,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.81
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.55
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330184,Morrish Park,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,37.66
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,87.6
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.5
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
330184,Morrish Park,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.81
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.98
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.39
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.61
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,100.4
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.2
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,174.1
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.79
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
330184,Morrish Park,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.4
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.05
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.92
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,40.97
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,98.4
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.3
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,167.7
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.47
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.86
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330184,Morrish Park,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.79
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.6
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.33
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.5
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.1
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.09
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.17
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.75
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.9
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.47
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.84
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
330184,Morrish Park,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.14
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.75
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.3
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.3
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.7
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.65
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,47.18
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.38
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.83
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
330184,Morrish Park,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.5
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.67
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.6
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.66
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.97
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
330184,Morrish Park,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.64
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.15
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.0
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,108.2
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.9
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.61
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.71
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.8
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,17.7
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,65.99
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
330184,Morrish Park,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.94
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.52
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.14
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.4
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.72
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.66
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,146.6
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.15
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
330184,Morrish Park,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
