Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.39
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,33.78
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,126.1
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.9
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.41
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.84
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,42.15
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,92.7
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,172.5
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.53
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.09
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.29
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
330184,Morrish Park,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,33.49
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.53
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.0
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.0
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.58
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.7
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,44.95
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,110.7
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,184.2
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,56.1
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,81.94
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
330184,Morrish Park,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.83
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.83
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.9
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.11
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.78
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.5
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.71
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.44
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
330184,Morrish Park,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.35
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.19
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,30.13
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.8
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.0
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.6
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.93
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.91
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.86
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,65.46
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
330184,Morrish Park,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.94
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.01
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.54
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.4
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.2
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.52
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.5
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.32
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.1
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.52
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
330184,Morrish Park,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,35.56
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,146.5
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.2
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.63
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.18
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.0
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.8
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.25
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,52.46
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
330184,Morrish Park,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.31
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.76
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.09
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,149.2
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.05
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.43
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.96
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.7
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.2
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.42
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,54.98
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.86
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
330184,Morrish Park,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,32.96
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.09
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,136.7
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.1
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.68
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.68
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,40.06
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.9
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,164.4
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.02
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.72
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.95
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
330184,Morrish Park,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.79
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.41
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.7
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.29
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.23
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.06
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.1
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.1
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,62.55
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,56.26
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,56.19
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
330184,Morrish Park,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.54
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.3
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.8
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.7
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.08
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.82
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,39.38
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.3
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.3
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.5
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.2
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.12
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,62.36
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
