Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
330184,Morrish Park,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.62
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.28
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.79
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.2
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.92
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,41.46
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.2
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,171.0
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.43
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.77
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
330184,Morrish Park,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.2
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.59
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.4
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.29
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.57
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.33
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.6
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.8
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,58.47
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.78
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
330184,Morrish Park,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,32.0
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.29
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.29
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.9
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.4
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.18
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.91
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.7
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.4
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.62
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,58.94
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
330184,Morrish Park,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,40.28
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.5
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.19
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,166.8
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.46
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.7
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.46
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.13
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.82
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
330184,Morrish Park,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.38
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.57
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.52
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.2
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.4
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.76
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.28
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.91
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.8
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.4
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.73
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.17
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.73
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
330184,Morrish Park,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.51
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.18
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.84
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.3
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.1
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.3
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.21
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.48
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.5
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.4
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.82
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.58
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
330184,Morrish Park,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.57
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.8
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.3
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.8
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.65
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.28
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.27
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.9
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.1
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.88
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.27
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
330184,Morrish Park,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.54
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.89
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.9
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.8
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.97
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.9
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.9
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.58
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
330184,Morrish Park,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.74
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.35
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.92
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.8
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.0
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.53
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.56
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.44
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.4
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,56.23
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.54
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
330184,Morrish Park,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-5.17
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,38.77
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.21
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.78
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,160.2
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.3
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.62
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.55
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,35.36
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.2
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.5
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
