Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.03
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.67
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
330184,Morrish Park,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.77
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.69
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.2
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.99
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.59
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.1
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.5
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330184,Morrish Park,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.84
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.45
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.27
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.44
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.64
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.95
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.59
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
330184,Morrish Park,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.67
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.1
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.71
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.24
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.32
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.6
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330184,Morrish Park,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.05
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.55
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
330184,Morrish Park,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.41
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.81
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.6
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,142.2
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
330184,Morrish Park,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.61
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.23
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.81
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.7
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.2
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.7
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.06
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.17
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330184,Morrish Park,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.56
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.86
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.17
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.6
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.41
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
330184,Morrish Park,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.97
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.94
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.63
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.99
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.85
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.55
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
330184,Morrish Park,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.9
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.04
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.26
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.0
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
330184,Morrish Park,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.96
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.09
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
