Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.6
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330184,Morrish Park,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.75
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.48
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.51
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.77
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330184,Morrish Park,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.65
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.4
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.72
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.7
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
330184,Morrish Park,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.57
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.61
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.57
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.65
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.19
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330184,Morrish Park,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.13
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.02
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.25
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.7
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.8
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.0
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330184,Morrish Park,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.62
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.04
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330184,Morrish Park,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.53
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.13
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
330184,Morrish Park,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.52
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.29
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.01
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.67
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
330184,Morrish Park,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.45
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.0
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.14
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.29
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,48.33
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
330184,Morrish Park,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.9
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.08
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.5
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.59
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
330184,Morrish Park,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
