Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.65
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.92
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.51
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.1
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.17
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
330184,Morrish Park,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.35
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.15
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.5
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.1
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.62
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
330184,Morrish Park,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.02
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
330184,Morrish Park,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.7
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.5
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.7
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.9
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.8
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
330184,Morrish Park,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.76
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.66
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.97
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
330184,Morrish Park,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330184,Morrish Park,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.47
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.71
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.5
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
330184,Morrish Park,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.1
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
330184,Morrish Park,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.38
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330184,Morrish Park,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.65
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330184,Morrish Park,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
