Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
330184,Morrish Park,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330184,Morrish Park,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330184,Morrish Park,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330184,Morrish Park,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
330184,Morrish Park,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330184,Morrish Park,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330184,Morrish Park,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
330184,Morrish Park,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
330184,Morrish Park,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330184,Morrish Park,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
