Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330184,Morrish Park,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330184,Morrish Park,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330184,Morrish Park,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330184,Morrish Park,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330184,Morrish Park,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330184,Morrish Park,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.02
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330184,Morrish Park,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330184,Morrish Park,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330184,Morrish Park,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330184,Morrish Park,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
