Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330184,Morrish Park,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.95
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330184,Morrish Park,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330184,Morrish Park,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330184,Morrish Park,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330184,Morrish Park,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330184,Morrish Park,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330184,Morrish Park,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
330184,Morrish Park,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
