Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
330184,Morrish Park,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330184,Morrish Park,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.97
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330184,Morrish Park,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330184,Morrish Park,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.08
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
330184,Morrish Park,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330184,Morrish Park,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.5
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
330184,Morrish Park,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.2
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
330184,Morrish Park,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.77
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.65
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.82
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.45
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
330184,Morrish Park,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.15
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
