Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
330184,Morrish Park,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.35
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.52
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
330184,Morrish Park,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.56
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
330184,Morrish Park,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.21
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.99
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.8
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.35
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
330184,Morrish Park,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.95
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.3
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.57
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330184,Morrish Park,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.94
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.02
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.6
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.8
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.05
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
330184,Morrish Park,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.35
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.89
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.51
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
330184,Morrish Park,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.39
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.98
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.95
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330184,Morrish Park,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.57
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
330184,Morrish Park,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.56
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.82
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330184,Morrish Park,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.09
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.36
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.0
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
