Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330184,Morrish Park,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.64
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.29
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.91
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
330184,Morrish Park,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.44
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.4
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
330184,Morrish Park,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.79
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.9
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.46
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.28
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.0
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330184,Morrish Park,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.47
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.63
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.92
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.11
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330184,Morrish Park,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.27
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.11
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.9
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.5
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
330184,Morrish Park,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.17
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.01
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.29
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.86
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
330184,Morrish Park,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.79
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.97
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.6
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.3
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
330184,Morrish Park,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.27
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.97
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.4
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.84
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
330184,Morrish Park,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.13
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.75
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.15
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.7
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.43
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
330184,Morrish Park,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.22
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.65
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.4
