Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.5
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.86
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.34
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
330184,Morrish Park,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.95
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.33
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.4
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.85
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.2
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.58
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.37
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.42
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
330184,Morrish Park,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.75
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.28
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.02
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.85
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.0
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.8
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.02
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
330184,Morrish Park,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.7
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.15
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.42
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.7
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.62
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.45
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
330184,Morrish Park,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.85
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.04
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.26
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.11
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.5
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.68
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
330184,Morrish Park,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.81
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.79
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.6
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.97
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.75
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.72
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.5
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.19
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
330184,Morrish Park,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.2
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.2
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.59
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.26
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.12
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.1
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.1
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.17
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.39
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.98
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
330184,Morrish Park,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.55
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.23
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.5
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.69
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.18
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.07
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.7
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.9
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.79
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.47
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.73
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
330184,Morrish Park,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.04
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.75
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.98
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.54
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.3
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.3
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.01
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.83
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
330184,Morrish Park,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.92
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.5
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.85
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.59
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.25
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.8
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.8
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.9
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.81
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
330184,Morrish Park,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.36
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
