Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.77
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.76
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.22
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.1
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.06
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.4
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.65
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
330184,Morrish Park,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.85
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.87
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.93
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.56
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.1
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,161.7
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.06
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.74
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.46
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
330184,Morrish Park,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.55
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.0
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.16
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.94
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.09
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.8
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.28
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.58
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
330184,Morrish Park,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.68
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.48
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.7
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.7
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.64
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.57
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.91
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.3
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.0
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.87
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.2
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.64
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
330184,Morrish Park,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.97
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.05
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.11
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,36.49
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.4
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.5
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.6
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.09
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.93
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
330184,Morrish Park,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.12
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.72
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.75
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.24
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.6
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.8
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.8
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.84
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.9
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.03
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
330184,Morrish Park,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.31
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.39
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.13
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.74
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.8
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.03
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.8
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.15
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
330184,Morrish Park,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.52
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.7
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.02
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.76
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,42.75
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.1
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.5
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,176.7
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.47
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.94
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.45
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
330184,Morrish Park,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.49
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.07
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.34
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,41.28
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.5
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,170.1
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.79
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
330184,Morrish Park,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.19
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.27
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.14
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.63
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.8
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.9
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.36
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.83
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
330184,Morrish Park,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
