Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.51
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.49
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.82
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.59
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
330184,Morrish Park,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.04
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.92
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.77
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.2
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.75
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
330184,Morrish Park,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.19
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.84
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.95
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.0
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.65
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.04
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
330184,Morrish Park,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.07
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.7
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.79
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.5
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.8
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.98
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.85
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
330184,Morrish Park,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.26
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.25
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.49
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.6
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.06
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.19
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
330184,Morrish Park,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.65
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.78
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.93
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.4
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,53.91
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.39
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
330184,Morrish Park,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.9
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.43
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.37
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.79
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.4
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.9
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.49
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.29
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
330184,Morrish Park,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.84
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.97
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.9
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.6
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.89
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
330184,Morrish Park,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.24
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.1
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.79
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.55
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.1
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.4
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
330184,Morrish Park,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.96
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.84
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.62
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.6
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.03
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
330184,Morrish Park,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
