Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.05
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.72
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.83
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.1
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.84
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
330184,Morrish Park,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.94
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.32
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.47
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
330184,Morrish Park,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.07
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.2
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
330184,Morrish Park,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.72
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.08
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.54
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.83
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
330184,Morrish Park,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.89
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.39
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330184,Morrish Park,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
330184,Morrish Park,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.02
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330184,Morrish Park,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.96
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.47
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.14
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330184,Morrish Park,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.35
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.96
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330184,Morrish Park,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.05
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.46
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.45
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330184,Morrish Park,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
