Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.52
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.12
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.1
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.48
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
330184,Morrish Park,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.57
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.88
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.05
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.7
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.2
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.47
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330184,Morrish Park,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.77
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.44
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.95
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.41
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
330184,Morrish Park,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.57
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.98
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.89
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.4
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330184,Morrish Park,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.13
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.32
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.94
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.2
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.6
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.37
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330184,Morrish Park,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.38
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.91
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.8
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.4
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330184,Morrish Park,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.36
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.4
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.1
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.03
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330184,Morrish Park,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.09
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.55
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.0
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
330184,Morrish Park,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.8
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.87
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.91
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.1
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.4
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.29
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
330184,Morrish Park,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.19
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.26
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
