Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
330184,Morrish Park,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.99
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.32
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.1
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330184,Morrish Park,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.7
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,14.2
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.12
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330184,Morrish Park,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.06
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
330184,Morrish Park,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.77
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.8
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
330184,Morrish Park,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.45
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.6
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
330184,Morrish Park,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.33
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.79
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,13.6
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.16
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330184,Morrish Park,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.69
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.62
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.0
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.0
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.9
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,13.5
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
330184,Morrish Park,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.07
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.12
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.69
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
330184,Morrish Park,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.76
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.25
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,83.9
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.7
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,13.2
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
330184,Morrish Park,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.4
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.88
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.8
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
