Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330184,Morrish Park,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.52
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.15
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.17
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,12.8
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.34
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330184,Morrish Park,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.13
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.73
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.7
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.0
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,12.7
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
330184,Morrish Park,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.6
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.54
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.6
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.7
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,12.5
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.16
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
330184,Morrish Park,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.34
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.97
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.79
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.0
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,12.4
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.83
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
330184,Morrish Park,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.12
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.73
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.77
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.22
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.6
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,12.2
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.85
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.16
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
330184,Morrish Park,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.14
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.67
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,33.27
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.1
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.4
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,12.1
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.82
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
330184,Morrish Park,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.68
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.05
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.3
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.3
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.7
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,12.1
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.78
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
330184,Morrish Park,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.11
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.52
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.85
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.2
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.5
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
330184,Morrish Park,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.98
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.65
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.92
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.5
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.73
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
330184,Morrish Park,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.4
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.61
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.01
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.82
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
