Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.2
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.0
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.49
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.95
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.46
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
330184,Morrish Park,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.39
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.96
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.51
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.8
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.8
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.4
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.33
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330184,Morrish Park,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.12
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.5
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,31.15
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.8
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,44.05
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.75
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
330184,Morrish Park,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.53
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.86
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,30.11
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.6
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.03
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.27
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
330184,Morrish Park,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.89
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.53
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.33
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.1
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.43
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.29
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330184,Morrish Park,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.5
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.3
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,31.33
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.1
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
330184,Morrish Park,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.86
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.12
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.3
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.65
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
330184,Morrish Park,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.03
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.76
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.25
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.22
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.2
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.73
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
330184,Morrish Park,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.35
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.26
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.1
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.5
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.98
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.19
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
330184,Morrish Park,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.86
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.62
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
330184,Morrish Park,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.2
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
