Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.18
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.45
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,12.1
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.54
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
330184,Morrish Park,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.04
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.08
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,12.1
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
330184,Morrish Park,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.97
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.07
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.16
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,12.2
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.82
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.68
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330184,Morrish Park,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.78
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,12.3
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.59
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330184,Morrish Park,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.85
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.91
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,12.4
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330184,Morrish Park,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.21
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.5
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,12.4
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330184,Morrish Park,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,12.5
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330184,Morrish Park,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,12.6
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
330184,Morrish Park,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,12.7
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330184,Morrish Park,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,12.8
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
330184,Morrish Park,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
