Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.15
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,12.9
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
330184,Morrish Park,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,12.9
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
330184,Morrish Park,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330184,Morrish Park,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,13.1
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330184,Morrish Park,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,13.2
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330184,Morrish Park,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330184,Morrish Park,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,13.4
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330184,Morrish Park,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,13.5
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330184,Morrish Park,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.37
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,13.6
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330184,Morrish Park,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,13.7
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330184,Morrish Park,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
