Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330184,Morrish Park,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330184,Morrish Park,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
330184,Morrish Park,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.78
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330184,Morrish Park,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330184,Morrish Park,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330184,Morrish Park,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
330184,Morrish Park,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330184,Morrish Park,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330184,Morrish Park,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
330184,Morrish Park,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
