Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330184,Morrish Park,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330184,Morrish Park,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
330184,Morrish Park,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
330184,Morrish Park,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330184,Morrish Park,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
330184,Morrish Park,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330184,Morrish Park,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330184,Morrish Park,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
330184,Morrish Park,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330184,Morrish Park,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330184,Morrish Park,2024-01-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
