Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
330184,Morrish Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.69
330184,Morrish Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
330184,Morrish Park,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
330184,Morrish Park,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330184,Morrish Park,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
330184,Morrish Park,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.93
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.49
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330184,Morrish Park,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.99
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.92
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.52
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.7
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
330184,Morrish Park,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.7
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.81
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.5
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.92
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
330184,Morrish Park,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.79
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.06
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
330184,Morrish Park,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.96
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.9
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
330184,Morrish Park,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.2
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.98
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.85
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.91
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
330184,Morrish Park,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.24
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.49
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.7
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.81
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
330184,Morrish Park,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.96
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,28.56
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.8
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.3
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.0
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
330184,Morrish Park,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.93
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.2
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.53
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.36
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.7
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.86
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.37
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
330184,Morrish Park,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.3
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.75
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.33
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.7
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
