Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.97
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
330184,Morrish Park,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.4
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.14
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.8
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.73
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.1
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
330184,Morrish Park,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.01
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.44
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.2
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.4
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.66
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
330184,Morrish Park,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.17
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.92
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.03
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.09
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.56
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.64
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
330184,Morrish Park,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.55
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.01
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.43
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.9
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.38
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.13
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
330184,Morrish Park,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.32
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.7
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.5
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.75
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.3
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.9
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.3
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.25
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
330184,Morrish Park,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,36.19
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.25
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.6
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.8
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.3
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.95
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
330184,Morrish Park,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.32
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.75
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.6
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.9
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,65.08
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
330184,Morrish Park,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.52
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.0
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.1
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.2
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.53
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
330184,Morrish Park,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.63
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.05
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.69
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,30.07
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.2
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.8
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.32
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
330184,Morrish Park,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.09
