Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.76
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.72
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.9
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.7
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.39
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.74
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
330184,Morrish Park,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.51
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.47
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.4
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.8
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.3
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,126.0
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.2
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
330184,Morrish Park,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.14
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.96
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.19
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.4
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.5
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.11
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.16
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
330184,Morrish Park,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.52
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.31
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,81.6
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.7
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.5
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.57
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.8
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
330184,Morrish Park,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.28
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.73
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.56
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.1
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,137.4
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.18
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.01
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.77
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
330184,Morrish Park,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.62
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.8
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.4
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.13
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.55
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.97
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.1
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.3
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.27
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.7
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
330184,Morrish Park,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.93
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.02
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.94
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.4
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.2
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.7
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.59
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
330184,Morrish Park,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.16
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.4
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,39.05
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.1
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.6
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.7
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.1
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.27
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.8
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
330184,Morrish Park,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.59
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.38
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.1
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.6
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.12
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.19
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.07
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.1
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.66
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.39
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.33
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
330184,Morrish Park,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.13
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.49
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.9
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.0
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.4
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.2
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.1
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.8
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.3
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.5
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.92
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.41
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.95
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
330184,Morrish Park,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
