Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.42
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.34
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,41.21
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.8
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,168.8
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.4
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.14
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.16
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
330184,Morrish Park,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.95
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.7
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,35.25
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.66
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.7
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.7
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,153.9
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.3
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.78
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.05
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.62
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
330184,Morrish Park,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.76
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.46
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.05
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,39.0
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.6
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.2
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.59
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.58
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.68
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
330184,Morrish Park,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.22
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.26
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.74
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.87
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,40.52
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,165.6
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.09
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.14
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.75
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
330184,Morrish Park,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.2
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.94
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.42
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,36.79
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.4
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,150.1
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.1
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.98
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.96
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.09
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
330184,Morrish Park,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.92
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.3
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.39
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.42
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,39.42
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.1
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.1
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,162.1
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.08
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.7
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
330184,Morrish Park,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.63
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.7
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.03
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.02
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.5
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.2
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.32
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.53
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
330184,Morrish Park,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.89
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.79
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.59
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.55
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.4
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.0
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.78
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.04
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
330184,Morrish Park,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.19
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.4
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.97
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.03
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.05
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.4
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.0
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330184,Morrish Park,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.02
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.44
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.98
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.2
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.8
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,14.9
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.01
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.23
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
330184,Morrish Park,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
