Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.23
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.18
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.88
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.21
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.63
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.6
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.81
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.37
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.66
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
330184,Morrish Park,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.38
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.03
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.7
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.38
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.7
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.22
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.65
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
330184,Morrish Park,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.76
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.5
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.37
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.46
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.5
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.7
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.3
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,53.03
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.08
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
330184,Morrish Park,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.34
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.1
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.55
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.18
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.64
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.2
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.7
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.89
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330184,Morrish Park,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.66
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.07
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330184,Morrish Park,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.76
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.88
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.75
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.69
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
330184,Morrish Park,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.42
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.7
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.22
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.8
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330184,Morrish Park,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.67
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.19
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.09
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.7
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.7
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330184,Morrish Park,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.36
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330184,Morrish Park,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.61
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.29
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.3
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.49
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.9
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
330184,Morrish Park,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
