Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.59
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.98
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.2
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.6
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330184,Morrish Park,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.09
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.08
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330184,Morrish Park,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.7
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
330184,Morrish Park,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.93
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.73
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
330184,Morrish Park,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.96
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
330184,Morrish Park,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.59
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.53
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.59
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.18
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
330184,Morrish Park,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.01
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.6
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.46
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
330184,Morrish Park,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.53
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.57
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.46
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.2
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
330184,Morrish Park,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.95
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
330184,Morrish Park,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.96
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.1
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330184,Morrish Park,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
