Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.73
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.52
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.98
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.3
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.1
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.1
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330184,Morrish Park,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.55
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.8
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.3
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
330184,Morrish Park,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.69
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.85
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.2
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.3
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330184,Morrish Park,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.08
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.94
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.63
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.0
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,13.7
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
330184,Morrish Park,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.39
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.9
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.7
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,13.5
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.75
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
330184,Morrish Park,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.25
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.29
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.62
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.42
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.6
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.11
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.49
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
330184,Morrish Park,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.81
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.03
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.82
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.8
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,13.1
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
330184,Morrish Park,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.23
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,37.43
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.2
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.1
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.9
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
330184,Morrish Park,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.75
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.38
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.69
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.1
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.8
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.7
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
330184,Morrish Park,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.2
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.06
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.6
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.6
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
