Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
330184,Morrish Park,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.48
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.4
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.6
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.4
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
330184,Morrish Park,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.45
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.36
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.52
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.2
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,155.5
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.2
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
330184,Morrish Park,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.83
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,33.07
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.7
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.0
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.97
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
330184,Morrish Park,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.35
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.38
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.87
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.0
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,11.8
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
330184,Morrish Park,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.29
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.8
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.4
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,11.7
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.57
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.86
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
330184,Morrish Park,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.74
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.47
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.7
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.1
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.03
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
330184,Morrish Park,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.93
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.87
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.09
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.5
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,11.3
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.63
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
330184,Morrish Park,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.53
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.72
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.62
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,34.66
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.8
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,11.1
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.5
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.73
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330184,Morrish Park,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.32
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.26
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.13
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.06
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.2
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,11.0
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.79
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.24
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
330184,Morrish Park,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.65
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.95
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.68
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.9
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.6
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,10.8
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
