Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.47
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.86
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.58
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330184,Morrish Park,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.43
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.93
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.22
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.9
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,10.7
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330184,Morrish Park,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.61
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.95
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,34.2
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.6
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.64
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
330184,Morrish Park,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.56
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.33
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.48
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,145.9
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.6
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
330184,Morrish Park,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.62
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.42
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.4
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.3
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,10.5
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
330184,Morrish Park,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.77
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.93
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.77
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,49.5
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,129.2
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.7
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,205.4
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,10.5
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.58
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,60.29
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
330184,Morrish Park,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.78
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.85
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,36.5
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.3
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,151.6
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,10.4
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.79
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
330184,Morrish Park,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.62
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.76
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.5
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.94
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,74.9
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,139.7
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,10.4
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
330184,Morrish Park,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.83
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.93
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.31
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.6
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,10.5
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.23
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.55
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
330184,Morrish Park,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.93
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.54
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,33.32
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.5
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,10.5
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.81
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
330184,Morrish Park,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.18
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.7
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.22
