Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.38
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.18
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.6
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,10.5
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
330184,Morrish Park,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.73
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.5
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.24
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.8
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,10.5
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.83
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330184,Morrish Park,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.68
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,29.32
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.2
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,10.5
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
330184,Morrish Park,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.86
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.33
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.3
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.6
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,10.5
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
330184,Morrish Park,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.5
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.38
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.13
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.6
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,10.6
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
330184,Morrish Park,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.36
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.08
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.49
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,10.6
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
330184,Morrish Park,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.86
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.04
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.1
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.7
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
330184,Morrish Park,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.47
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.45
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.8
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.48
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330184,Morrish Park,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.66
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,27.31
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.5
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.4
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.8
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
330184,Morrish Park,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.81
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.9
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330184,Morrish Park,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
