Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,11.0
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330184,Morrish Park,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,11.0
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330184,Morrish Park,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,11.1
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330184,Morrish Park,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.34
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,11.2
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330184,Morrish Park,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,11.3
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
330184,Morrish Park,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,11.3
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330184,Morrish Park,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.4
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330184,Morrish Park,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.17
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.5
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.96
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
330184,Morrish Park,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.5
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330184,Morrish Park,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.6
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330184,Morrish Park,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
