Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.7
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330184,Morrish Park,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,11.8
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330184,Morrish Park,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,11.9
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330184,Morrish Park,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.9
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,12.0
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330184,Morrish Park,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,12.1
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330184,Morrish Park,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,12.2
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.83
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330184,Morrish Park,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,12.3
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
330184,Morrish Park,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,12.4
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330184,Morrish Park,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.27
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.5
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330184,Morrish Park,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.5
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330184,Morrish Park,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
