Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.7
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330184,Morrish Park,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.8
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330184,Morrish Park,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,12.9
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330184,Morrish Park,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,13.0
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
330184,Morrish Park,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.95
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,13.1
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
330184,Morrish Park,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.72
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,13.2
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330184,Morrish Park,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,13.3
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330184,Morrish Park,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,13.4
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330184,Morrish Park,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,13.5
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330184,Morrish Park,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,13.6
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
330184,Morrish Park,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
