Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,13.8
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330184,Morrish Park,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.9
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330184,Morrish Park,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,14.0
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
330184,Morrish Park,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,14.1
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330184,Morrish Park,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,14.2
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
330184,Morrish Park,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,14.3
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
330184,Morrish Park,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.65
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,14.4
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330184,Morrish Park,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,14.5
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330184,Morrish Park,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.29
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,18.7
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330184,Morrish Park,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.41
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
