Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330184,Morrish Park,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.67
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
330184,Morrish Park,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330184,Morrish Park,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330184,Morrish Park,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.1
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
330184,Morrish Park,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.88
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
330184,Morrish Park,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.87
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.63
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
330184,Morrish Park,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.07
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.28
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.4
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,19.0
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330184,Morrish Park,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.19
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,19.0
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
330184,Morrish Park,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.38
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.8
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.4
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,19.0
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
330184,Morrish Park,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.4
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.35
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.35
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.86
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
