Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
330184,Morrish Park,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.83
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.53
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
330184,Morrish Park,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.23
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.17
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.68
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
330184,Morrish Park,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,19.2
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.34
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.57
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
330184,Morrish Park,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.79
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.96
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.24
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.05
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.4
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,19.2
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
330184,Morrish Park,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.98
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.59
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.78
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,19.2
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330184,Morrish Park,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.62
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.87
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.28
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.41
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.8
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330184,Morrish Park,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.58
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,29.74
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.7
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,19.2
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.53
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330184,Morrish Park,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.12
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.81
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.25
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.0
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,19.2
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.23
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.1
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
330184,Morrish Park,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.92
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.89
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.3
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,19.2
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
330184,Morrish Park,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.16
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.68
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.03
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.65
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
