Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.43
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
330184,Morrish Park,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.38
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.93
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.01
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.4
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.67
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330184,Morrish Park,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.53
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.67
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.1
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.7
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,19.2
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.57
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
330184,Morrish Park,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.12
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.03
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.7
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.3
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.33
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
330184,Morrish Park,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.72
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.69
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.83
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.77
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.6
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.19
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.14
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
330184,Morrish Park,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.58
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.5
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.14
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.11
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.7
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,19.1
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.43
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.27
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
330184,Morrish Park,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.95
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.59
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.31
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.26
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.35
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.3
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,19.0
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.09
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.36
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.93
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
330184,Morrish Park,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.8
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.02
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.23
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.6
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,19.0
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.11
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
330184,Morrish Park,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.04
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.72
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.45
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.7
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,129.1
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.67
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.4
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
330184,Morrish Park,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.88
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.79
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.71
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,31.7
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.8
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.7
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,18.9
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.94
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.67
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.47
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
330184,Morrish Park,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.81
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
