Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.58
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.26
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.4
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.46
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
330184,Morrish Park,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.63
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.93
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.51
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.3
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.61
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.1
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.9
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.3
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,18.8
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.94
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
330184,Morrish Park,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.42
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.04
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,32.18
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.6
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,18.7
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.35
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
330184,Morrish Park,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.14
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.8
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.65
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.98
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.2
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.79
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,134.1
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,18.6
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.7
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.19
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
330184,Morrish Park,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.01
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.48
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.04
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,35.99
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.7
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.6
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.3
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,18.5
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.76
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.09
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.16
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
330184,Morrish Park,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.21
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.39
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.42
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.96
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,38.1
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.2
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.9
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,156.2
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,18.4
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.89
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.03
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.53
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
330184,Morrish Park,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.64
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.45
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.26
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.61
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,37.0
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.5
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,152.0
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,18.3
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.52
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.96
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.7
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
330184,Morrish Park,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.89
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.65
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,28.19
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.43
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,34.35
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.5
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.9
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,18.3
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.4
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.94
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.51
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
330184,Morrish Park,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.9
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.27
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.87
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,35.08
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.5
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,144.5
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,18.2
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.62
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.04
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
330184,Morrish Park,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,30.47
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.94
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,36.32
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,149.0
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,18.1
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.92
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,56.96
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.19
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
330184,Morrish Park,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
