Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.57
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.89
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.1
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.9
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.56
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,34.89
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.8
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.7
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,143.2
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.05
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.37
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.5
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
330184,Morrish Park,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.42
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.17
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.5
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,27.1
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,36.44
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.8
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.8
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.4
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.6
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,18.0
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.92
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.44
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
330184,Morrish Park,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.59
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.82
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.1
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.11
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
330184,Morrish Park,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.29
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.51
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.3
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,33.13
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.7
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,17.9
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.21
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.31
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
330184,Morrish Park,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.58
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.98
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,34.06
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.1
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.3
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.22
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.25
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
330184,Morrish Park,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.3
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.16
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.95
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.6
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.5
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.9
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.86
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.61
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
330184,Morrish Park,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.77
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.1
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.57
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.11
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.6
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,17.8
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.78
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.9
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330184,Morrish Park,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.5
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.48
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.66
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.98
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.4
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,17.7
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.25
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.05
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
330184,Morrish Park,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.51
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.5
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.2
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.0
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,44.26
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
330184,Morrish Park,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.05
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.4
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,17.6
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
330184,Morrish Park,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
