Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.32
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.7
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.79
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.91
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.7
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.38
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
330184,Morrish Park,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.95
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.74
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.96
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.7
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.07
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
330184,Morrish Park,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.11
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.8
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.47
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.41
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.79
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.0
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,17.5
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.73
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
330184,Morrish Park,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.41
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.69
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.07
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.59
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
330184,Morrish Park,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.44
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.42
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.4
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
330184,Morrish Park,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.69
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.13
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.23
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.5
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
330184,Morrish Park,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.07
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.3
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.4
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
330184,Morrish Park,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.97
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.73
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.72
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.0
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.3
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.36
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.53
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
330184,Morrish Park,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.99
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.79
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.02
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.84
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.9
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.2
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.95
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
330184,Morrish Park,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.57
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.3
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.29
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.3
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.72
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
330184,Morrish Park,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
