Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.74
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.11
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.1
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
330184,Morrish Park,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.73
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.3
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.88
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.7
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.0
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
330184,Morrish Park,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.51
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.3
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.0
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.06
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
330184,Morrish Park,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.99
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.72
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,27.65
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.0
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.1
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.4
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
330184,Morrish Park,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.4
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.8
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.84
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,16.9
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
330184,Morrish Park,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.31
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.1
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.1
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.2
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.5
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.63
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.25
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,46.79
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
330184,Morrish Park,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.87
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,34.01
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.9
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,140.0
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,16.8
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.92
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
330184,Morrish Park,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.96
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.7
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.26
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.87
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,16.7
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.92
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
330184,Morrish Park,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.16
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.9
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.8
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.82
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.56
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.8
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.58
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
330184,Morrish Park,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.62
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.98
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.32
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.87
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.6
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.5
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.06
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
