Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.21
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.39
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.53
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.72
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.5
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.0
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.29
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.91
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
330184,Morrish Park,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.06
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.21
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.44
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.5
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.04
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330184,Morrish Park,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.44
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.5
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.3
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.5
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.78
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
330184,Morrish Park,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.5
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.86
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.89
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330184,Morrish Park,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.15
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.43
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.77
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.4
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.15
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.39
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330184,Morrish Park,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.16
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.79
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.87
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.21
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
330184,Morrish Park,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.39
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.3
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.17
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330184,Morrish Park,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.67
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.2
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
330184,Morrish Park,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.0
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.94
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.99
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.95
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
330184,Morrish Park,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.69
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.9
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.47
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.92
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
