Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.73
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
330184,Morrish Park,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.49
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.64
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.9
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.32
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
330184,Morrish Park,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.85
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.04
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.51
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.67
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.2
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.11
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
330184,Morrish Park,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.29
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.84
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.09
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.97
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330184,Morrish Park,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.05
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.3
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.99
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.25
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.75
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.4
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.4
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.3
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.73
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
330184,Morrish Park,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.4
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.93
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
330184,Morrish Park,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.5
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.9
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.77
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.66
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330184,Morrish Park,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.6
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330184,Morrish Park,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.14
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.38
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.5
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.07
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
330184,Morrish Park,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.77
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330184,Morrish Park,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.7
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.11
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
