Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
330184,Morrish Park,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.0
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.97
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.46
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.82
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
330184,Morrish Park,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.72
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330184,Morrish Park,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.89
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.54
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330184,Morrish Park,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.77
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.81
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
330184,Morrish Park,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.76
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
330184,Morrish Park,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.79
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
330184,Morrish Park,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.72
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.91
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.87
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.34
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
330184,Morrish Park,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.24
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.01
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.0
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330184,Morrish Park,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.61
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.09
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.8
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.99
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.7
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330184,Morrish Park,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
