Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.88
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.15
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330184,Morrish Park,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.65
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.86
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330184,Morrish Park,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330184,Morrish Park,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.86
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330184,Morrish Park,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.7
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330184,Morrish Park,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.47
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.36
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,15.6
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
330184,Morrish Park,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.97
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330184,Morrish Park,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.85
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
330184,Morrish Park,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.99
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,15.7
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330184,Morrish Park,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.97
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.96
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330184,Morrish Park,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
