Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.74
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330184,Morrish Park,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330184,Morrish Park,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.02
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330184,Morrish Park,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.84
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330184,Morrish Park,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330184,Morrish Park,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.78
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.24
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,15.8
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330184,Morrish Park,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.86
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
330184,Morrish Park,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330184,Morrish Park,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.41
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
330184,Morrish Park,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.62
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330184,Morrish Park,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
