Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.82
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
330184,Morrish Park,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330184,Morrish Park,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.34
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,15.9
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
330184,Morrish Park,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330184,Morrish Park,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.95
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330184,Morrish Park,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.81
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.6
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330184,Morrish Park,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.63
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.9
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,16.0
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330184,Morrish Park,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.25
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330184,Morrish Park,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.04
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
330184,Morrish Park,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,16.1
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330184,Morrish Park,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
330184,Morrish Park,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
